Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.14
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.71
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,12.0
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,21.06
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.07
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.1
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.1
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
113714,Aintree Drive Pocket,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,21.87
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.23
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.0
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113714,Aintree Drive Pocket,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,23.62
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.66
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.08
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.0
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.51
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.83
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113714,Aintree Drive Pocket,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.01
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,19.87
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.57
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,12.2
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.99
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.32
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.68
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.71
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.01
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,12.3
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.76
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.36
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.35
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.43
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.36
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.84
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.28
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.22
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.39
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.96
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.56
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.36
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.86
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.54
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.07
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
