Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.61
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.04
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,24.87
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.9
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.44
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.23
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,27.99
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.7
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.06
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.84
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.43
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.64
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.56
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.88
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.4
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.51
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.27
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.2
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.67
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.06
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.15
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.52
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.94
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.0
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.78
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.69
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.1
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.82
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.74
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.08
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.13
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.61
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.02
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,30.81
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,77.7
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.67
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.22
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.67
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.23
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.71
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.16
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.43
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,28.77
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
