Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.07
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.43
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.58
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.55
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.58
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.33
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.65
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.46
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.4
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.98
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.71
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.15
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.93
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.24
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
113714,Aintree Drive Pocket,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.52
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.46
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.83
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.62
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.82
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.63
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.17
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.27
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.05
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113714,Aintree Drive Pocket,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.28
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.03
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.14
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.89
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.35
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.31
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.95
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.74
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.18
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,66.3
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.11
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.66
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,26.18
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.37
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.85
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.18
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,66.8
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
