Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.83
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.1
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.45
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.65
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.24
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.23
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.26
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.47
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.63
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.98
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.64
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.52
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
113714,Aintree Drive Pocket,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.65
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.16
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113714,Aintree Drive Pocket,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.04
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.94
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.7
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
113714,Aintree Drive Pocket,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.26
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.27
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.1
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.92
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.19
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.18
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.25
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.29
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.3
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.47
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.09
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
