Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.97
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.76
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.26
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.69
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.61
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.2
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,18.7
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.81
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.58
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.23
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,23.66
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.79
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.39
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.4
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.86
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.74
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.22
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.98
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.29
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
