Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.84
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.97
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.03
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.51
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.48
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,12.7
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.08
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.51
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.62
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.31
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.7
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.88
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.4
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.66
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.6
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,12.3
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.85
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.18
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,12.2
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,19.75
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.0
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,12.2
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.97
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
