Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.96
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.92
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.69
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.01
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.4
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.8
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.86
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,12.0
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.79
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,12.0
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.28
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.42
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.87
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,25.8
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,11.8
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,24.46
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,78.2
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,11.8
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,22.52
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,11.7
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,25.23
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
