Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,26.17
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,78.8
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,11.5
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.53
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,11.5
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,22.82
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.2
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,21.34
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,26.06
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,78.3
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,11.3
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.28
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,11.3
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.72
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,11.3
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.56
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.03
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,11.2
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,11.1
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.39
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,11.1
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,18.58
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
