Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.17
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.55
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.39
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.39
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.85
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113714,Aintree Drive Pocket,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,19.13
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.64
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.0
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.76
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.41
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.76
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,10.9
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,15.68
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.62
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.73
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.03
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.75
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,17.25
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.34
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.21
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.37
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.44
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.1
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.74
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,11.1
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.98
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
