Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,11.1
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.71
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,11.2
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.36
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.64
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,11.2
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.95
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,11.3
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,11.3
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.11
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.86
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.92
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.85
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.23
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,11.5
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,11.5
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,11.5
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
