Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,11.7
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,11.8
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.29
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,11.8
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.77
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,12.0
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,12.0
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,12.2
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
