Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,12.3
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.99
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.9
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
113714,Aintree Drive Pocket,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.29
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.73
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.52
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
113714,Aintree Drive Pocket,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.64
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,12.7
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.1
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.5
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.29
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.42
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,12.7
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.38
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.99
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.17
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113714,Aintree Drive Pocket,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.85
