Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.93
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.88
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.27
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113714,Aintree Drive Pocket,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.58
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.0
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113714,Aintree Drive Pocket,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.24
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.81
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.27
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,13.2
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.8
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.52
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.21
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,13.3
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,10.6
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,10.7
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.9
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.95
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,10.9
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.59
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.47
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,10.9
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
