Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.84
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.94
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.7
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.76
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.5
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,11.1
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.1
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.24
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,11.2
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.41
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.79
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,11.3
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.47
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.68
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,19.69
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.04
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,11.5
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,21.12
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.96
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.73
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.19
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,11.7
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.82
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.78
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,11.8
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.51
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,23.23
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.97
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.93
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.51
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.51
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
