Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.15
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.5
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.77
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,12.0
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.06
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.37
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,12.0
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.18
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.7
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.58
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.04
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.77
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.6
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.71
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.94
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.67
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.22
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.64
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,12.2
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.23
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.49
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,12.3
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.27
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.85
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,12.3
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.71
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.24
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.73
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.16
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.07
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.21
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.27
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113714,Aintree Drive Pocket,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.84
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.95
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.69
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.79
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.67
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.06
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.36
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.71
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.07
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113714,Aintree Drive Pocket,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
