Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.4
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.76
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.55
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.8
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.87
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.78
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,63.9
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.01
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.45
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
113714,Aintree Drive Pocket,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.68
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.74
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.52
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.4
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113714,Aintree Drive Pocket,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.94
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.01
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113714,Aintree Drive Pocket,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.67
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,31.49
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.98
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.37
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.76
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113714,Aintree Drive Pocket,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.11
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.53
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,40.1
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,108.0
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,168.2
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.9
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.59
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,34.96
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,94.2
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.1
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.82
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.39
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.98
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.98
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.39
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,36.06
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,92.9
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.9
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.67
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.73
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,35.3
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,97.4
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.3
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.67
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,30.4
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.93
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
