Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.22
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.14
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,29.86
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.98
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
113714,Aintree Drive Pocket,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.97
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,32.17
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,86.3
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.85
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.72
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113714,Aintree Drive Pocket,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.6
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.87
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.82
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,35.98
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,104.5
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.3
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.21
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.94
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.47
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,35.46
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,99.4
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.3
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.42
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.23
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113714,Aintree Drive Pocket,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.77
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.77
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.07
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.4
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.9
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.99
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.21
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,27.06
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.84
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.89
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.78
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.55
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,27.54
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.93
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,24.74
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,12.7
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.02
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,27.22
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.79
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.35
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.2
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.1
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
