Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.07
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.61
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.16
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.81
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.76
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.24
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.0
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,13.0
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.43
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.92
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.08
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.29
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.68
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.56
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.29
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.57
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,12.7
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.11
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.74
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.68
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.36
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,12.5
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.9
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
