Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.95
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,12.2
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.05
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.49
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.7
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.19
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,22.03
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,11.7
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,21.35
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.61
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.75
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,11.1
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,22.44
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,10.9
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.13
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,10.7
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.88
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.44
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.43
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,10.5
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,20.72
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
