Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,22.46
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.69
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.56
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.48
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,25.36
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,60.5
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.45
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.8
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.23
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,9.9
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,25.67
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,9.7
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,23.72
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,9.5
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.5
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.64
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.77
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,9.3
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.57
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.44
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.14
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,9.1
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.15
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.49
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.7
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,9.0
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.5
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.46
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,8.8
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.95
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,8.7
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,20.43
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.86
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.43
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,8.5
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.64
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.51
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,8.4
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
