Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,23.15
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,8.3
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,26.18
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,8.1
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,25.28
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,8.1
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,32.19
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,84.7
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,8.0
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.51
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.3
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,7.9
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,27.59
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.84
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,7.8
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.59
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,25.12
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.14
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,7.8
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,25.15
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.2
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.53
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,7.8
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.3
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,22.65
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.42
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,7.7
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.47
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,25.1
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.97
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,7.6
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,24.22
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,63.3
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,7.6
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
