Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,19.97
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,7.6
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113714,Aintree Drive Pocket,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.42
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.88
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.84
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.51
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,31.31
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.33
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.58
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.49
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,22.35
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.22
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.68
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,28.44
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.51
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.87
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,24.07
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.96
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.66
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.36
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.41
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.2
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.04
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.21
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.8
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.69
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.99
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.82
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.26
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,7.6
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,25.27
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.35
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,7.6
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,21.01
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.5
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.55
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,7.7
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
