Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,23.74
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,7.8
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.68
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.95
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.45
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,7.9
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.53
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.43
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.8
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,7.9
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.36
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.67
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,8.0
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.33
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,8.1
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,8.2
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.37
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,8.3
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.08
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,8.3
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.43
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,8.4
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.44
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,8.5
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,8.6
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
