Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.51
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,8.7
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.85
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.28
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,8.8
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.9
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,8.9
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113714,Aintree Drive Pocket,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,23.14
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,8.9
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113714,Aintree Drive Pocket,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,22.39
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.36
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.55
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,9.0
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113714,Aintree Drive Pocket,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,23.6
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.85
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,9.1
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113714,Aintree Drive Pocket,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,22.73
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,9.2
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113714,Aintree Drive Pocket,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,22.72
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,9.3
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113714,Aintree Drive Pocket,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,22.01
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.88
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,9.4
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113714,Aintree Drive Pocket,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,19.44
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.2
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.87
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,9.4
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,19.96
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.57
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,9.5
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
