Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113714,Aintree Drive Pocket,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,19.79
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,9.7
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113714,Aintree Drive Pocket,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,19.66
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.42
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,9.8
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113714,Aintree Drive Pocket,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,19.83
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,9.9
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113714,Aintree Drive Pocket,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,19.79
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,10.0
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113714,Aintree Drive Pocket,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,19.42
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113714,Aintree Drive Pocket,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,19.32
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.26
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.22
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,10.2
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113714,Aintree Drive Pocket,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,20.09
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.77
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
113714,Aintree Drive Pocket,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,19.56
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.71
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.34
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,10.4
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113714,Aintree Drive Pocket,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,20.07
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,10.5
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113714,Aintree Drive Pocket,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,19.83
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,10.6
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113714,Aintree Drive Pocket,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,19.5
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,10.7
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
