Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113714,Aintree Drive Pocket,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,21.91
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.76
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.87
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.85
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,10.8
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113714,Aintree Drive Pocket,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,20.41
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.92
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.21
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.22
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,10.9
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113714,Aintree Drive Pocket,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,19.44
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.54
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113714,Aintree Drive Pocket,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.8
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.81
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.94
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.66
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113714,Aintree Drive Pocket,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,21.52
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.67
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.14
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,11.2
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113714,Aintree Drive Pocket,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.18
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,11.3
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.21
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
113714,Aintree Drive Pocket,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,15.43
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.8
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,11.5
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,22.55
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.43
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,22.6
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,24.76
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.55
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
