Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,25.25
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,24.26
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,27.01
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.62
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.13
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,24.68
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,75.5
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.55
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.44
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,24.04
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.84
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.24
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.75
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.7
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.67
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.28
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.98
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.7
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.98
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.49
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.15
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.14
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.44
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.8
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
