Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.21
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.17
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.76
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.2
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.61
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.74
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.83
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.19
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.21
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.26
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.74
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.31
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.95
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.64
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.33
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.79
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.86
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,23.87
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.49
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.26
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.37
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.32
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.91
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.79
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,22.44
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.27
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,89.9
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.72
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.32
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.97
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.75
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.9
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.36
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
