Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.32
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.03
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.01
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.21
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.09
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,74.3
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.47
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.01
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.03
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.12
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,34.51
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,83.7
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.4
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.06
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.77
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.16
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.26
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.37
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,34.84
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,92.6
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.31
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.09
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,34.93
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,86.8
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.31
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,35.77
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,91.9
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.3
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.24
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.91
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.14
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.8
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,75.5
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.88
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
113714,Aintree Drive Pocket,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.47
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.11
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,36.07
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,94.4
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.0
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.77
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.83
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.06
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,37.0
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,99.7
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.4
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.69
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.85
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.2
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,68.2
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.8
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.24
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.73
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
