Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113714,Aintree Drive Pocket,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.51
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.75
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,31.03
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,66.9
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.92
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.61
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.22
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.62
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.01
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.23
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.38
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.3
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113714,Aintree Drive Pocket,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.82
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,31.57
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.92
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.77
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.88
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.4
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.18
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.3
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.18
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.83
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.58
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.19
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.59
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.8
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.33
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.39
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.75
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.28
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.93
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.47
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.71
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.49
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.18
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.7
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.44
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.34
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113714,Aintree Drive Pocket,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.93
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.55
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.37
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.18
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.88
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.8
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.79
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.28
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.48
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.34
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
