Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.94
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.78
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.62
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.38
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.55
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.15
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.56
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.86
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.41
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.14
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.64
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.8
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.22
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.31
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.12
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.99
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.7
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.47
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.27
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.6
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.02
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.5
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.46
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.4
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.29
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.23
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.9
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.3
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.43
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.63
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.2
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
