Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.39
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.64
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.1
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.48
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.77
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.58
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.85
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.9
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.3
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.94
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,12.8
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.88
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,12.6
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.7
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.4
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.84
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.1
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.27
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.76
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.68
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,11.9
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,11.8
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,21.68
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.58
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,11.6
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.14
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,11.4
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.73
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.95
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,11.2
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
