Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.09
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,11.0
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.37
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.59
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,10.8
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.55
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.72
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,10.6
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.62
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.99
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.4
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,21.22
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.4
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,23.7
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.44
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,9.9
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,21.78
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,9.6
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.85
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,9.4
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.75
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.01
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.55
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,9.2
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.48
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.69
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,9.1
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.4
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.31
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,8.9
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
