Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.04
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.99
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.46
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,8.7
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.95
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,20.01
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.31
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.6
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,8.5
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.31
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,25.35
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.08
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,8.4
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.91
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,23.16
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,8.2
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.03
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.73
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.63
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,8.1
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.93
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,29.68
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,8.0
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.43
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,28.64
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,7.9
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.12
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,84.1
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,7.8
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.23
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,28.88
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,7.7
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.19
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,30.39
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,7.6
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.86
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,29.1
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
