Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.63
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,29.87
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,33.65
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,99.3
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.17
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,7.4
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,35.48
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,105.8
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.6
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.64
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,7.4
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.61
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,73.7
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,7.4
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,20.12
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.58
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.92
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,7.4
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.48
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.44
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,7.4
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.33
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,7.4
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113714,Aintree Drive Pocket,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,16.17
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,7.4
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,17.84
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.57
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,7.4
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,17.88
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.22
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.89
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.5
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,7.4
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,17.13
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.5
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
