Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.4
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.07
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,19.26
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.15
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,7.5
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.15
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.19
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,7.6
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.06
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,7.6
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.23
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,7.7
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.66
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.19
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.52
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,7.8
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.65
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.39
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,7.9
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,7.9
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.27
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,8.0
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,8.0
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.17
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.71
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.34
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,8.1
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
