Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,8.2
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.77
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,8.3
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.89
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,8.4
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,8.4
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,8.5
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113714,Aintree Drive Pocket,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.27
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.7
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.26
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,8.6
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113714,Aintree Drive Pocket,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,8.6
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.11
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.22
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,8.7
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.19
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.95
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,8.8
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113714,Aintree Drive Pocket,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.18
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,8.8
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,8.9
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
