Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.18
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,9.0
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.11
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,9.0
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.26
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.31
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,9.1
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.16
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,9.2
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.4
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.55
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,9.3
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,9.3
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113714,Aintree Drive Pocket,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.83
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.97
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.97
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,9.4
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.21
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.34
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,9.5
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113714,Aintree Drive Pocket,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.28
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.77
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.39
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,9.5
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.96
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.14
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,9.6
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.63
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,9.7
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
