Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113714,Aintree Drive Pocket,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.43
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.07
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.3
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,9.8
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,9.9
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113714,Aintree Drive Pocket,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,9.9
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.52
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.92
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,10.0
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.39
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.09
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.7
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,10.1
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.59
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,10.2
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.96
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,10.3
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.74
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,10.4
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.26
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.21
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.66
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.67
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,10.5
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.07
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
