Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.2
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.58
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.66
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.38
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,17.2
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,19.27
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.97
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,17.2
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.67
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,21.06
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,21.9
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.6
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,26.19
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,82.6
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.61
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.87
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.03
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.17
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.65
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.83
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.37
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
