Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.97
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.71
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.63
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.99
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.87
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.42
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.91
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.8
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.83
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.74
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.85
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.19
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.8
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.34
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.07
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.19
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.29
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.0
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.18
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.48
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
