Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.72
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.22
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113714,Aintree Drive Pocket,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.15
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.9
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,67.3
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.27
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,83.6
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.6
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.11
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.75
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.04
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.82
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.66
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.07
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.28
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.78
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.64
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.84
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.16
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.8
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.35
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.49
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.04
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.38
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.15
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.05
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.31
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,34.82
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.4
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.25
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.23
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.87
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.0
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
