Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.57
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.11
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.56
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.83
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.49
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.43
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.56
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.77
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,25.99
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.1
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.3
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.3
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.23
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.58
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.36
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.2
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.44
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.73
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.3
