Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.98
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.75
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.04
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.49
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.32
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.22
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.34
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.68
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.95
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.97
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.91
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.14
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.52
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.09
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.4
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.2
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.13
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.49
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
