Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.2
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.94
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.43
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.52
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.31
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.93
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.58
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.07
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.59
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.85
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.16
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.68
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.81
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.65
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.15
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.83
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.19
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.26
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.46
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.03
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.9
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,23.63
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.29
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.8
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,22.81
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.64
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
