Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.7
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.39
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.54
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.93
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.6
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,23.98
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.44
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.5
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.07
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,26.48
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.23
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,25.18
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.17
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.4
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.74
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.34
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.86
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.33
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.3
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.52
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.93
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,22.65
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.57
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.2
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,23.47
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.1
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.1
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,26.5
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.14
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.66
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.0
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,24.94
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.67
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.72
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.87
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.9
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,26.66
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.13
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.23
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.84
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.8
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.84
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,31.08
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,85.2
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.99
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.67
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.74
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
