Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.6
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,32.87
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.4
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.0
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.59
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.66
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.4
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.4
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.4
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,33.97
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,107.2
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,144.6
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.77
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.43
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.3
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,27.22
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,76.2
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.63
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.08
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.1
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,27.29
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.25
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,25.69
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.36
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,15.0
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,24.07
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.52
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.61
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.9
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.29
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,23.46
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.58
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.8
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,27.98
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.7
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.74
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.39
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
