Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.46
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.83
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.25
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.26
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.6
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.41
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.59
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.97
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113714,Aintree Drive Pocket,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.51
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.5
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.19
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.12
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.44
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.64
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,18.52
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.64
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.14
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.22
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.67
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
