Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.64
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.87
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.15
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,16.54
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.09
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.34
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.87
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.66
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.03
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.85
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.78
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.21
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,17.76
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,17.57
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.77
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,17.72
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.8
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,18.34
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
