Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.4
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,18.11
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.91
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,18.89
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,18.9
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.0
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,18.25
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.92
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,17.94
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.85
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,18.56
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,18.74
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.3
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113714,Aintree Drive Pocket,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,18.11
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,19.2
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,18.71
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.57
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,18.23
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
