Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,19.42
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.2
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,18.96
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.42
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.56
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,19.94
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.77
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.23
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,19.74
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113714,Aintree Drive Pocket,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,18.93
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.87
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.2
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,19.21
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.75
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.4
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,14.08
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,18.76
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.97
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.1
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,18.57
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.76
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,18.78
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
