Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,19.1
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,20.49
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.0
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.93
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,20.64
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113714,Aintree Drive Pocket,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.49
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,22.96
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.24
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,13.9
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,21.38
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,20.12
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.46
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,19.31
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.0
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.3
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113714,Aintree Drive Pocket,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,19.78
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.47
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,22.33
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,20.58
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.82
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,13.8
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
