Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.12
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.45
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.66
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.73
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.99
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.72
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.48
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.58
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.08
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.62
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.68
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.17
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.51
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
