Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.84
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.59
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.31
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.33
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.16
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.88
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.12
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.46
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.7
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.69
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.62
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.15
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.81
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.53
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.59
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.91
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.19
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113714,Aintree Drive Pocket,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.49
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.1
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.37
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.55
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.55
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.32
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.92
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.97
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.93
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113714,Aintree Drive Pocket,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.34
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,25.23
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.18
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113714,Aintree Drive Pocket,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.98
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.25
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.55
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
