Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.56
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.17
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.04
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.92
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.67
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.54
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.45
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.08
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.57
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.7
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.79
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,21.5
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113714,Aintree Drive Pocket,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.19
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.79
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.12
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.73
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,21.5
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113714,Aintree Drive Pocket,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.97
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.33
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113714,Aintree Drive Pocket,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.47
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.79
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.51
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.35
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113714,Aintree Drive Pocket,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.06
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.45
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.06
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.65
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.16
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.52
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113714,Aintree Drive Pocket,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.63
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.19
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.68
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.82
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.3
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.96
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.49
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.85
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.3
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.4
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.72
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.23
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.83
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.2
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113714,Aintree Drive Pocket,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.65
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.97
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.94
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.36
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.59
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.1
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.28
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.04
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.68
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
