Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.65
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.1
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.69
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.39
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.42
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.0
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113714,Aintree Drive Pocket,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.89
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.17
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.56
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.52
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.48
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.61
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.0
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.23
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.31
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.99
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.76
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.49
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.9
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113714,Aintree Drive Pocket,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.05
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.67
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.87
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.57
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.89
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.53
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.9
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.25
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.52
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.64
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.81
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.51
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.52
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113714,Aintree Drive Pocket,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.53
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.61
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.43
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.18
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.8
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.34
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113714,Aintree Drive Pocket,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.44
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.61
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,26.53
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.02
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.68
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113714,Aintree Drive Pocket,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.38
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,27.75
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.22
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,35.46
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,90.6
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.3
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113714,Aintree Drive Pocket,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.8
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.93
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,79.2
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.08
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.46
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
