Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.24
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.37
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.06
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.29
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.87
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.54
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.87
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.37
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.88
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.24
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.72
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.7
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.55
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.9
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.44
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.9
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.91
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.97
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.72
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.64
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.12
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.7
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.07
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.35
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.43
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.64
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.3
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.97
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.26
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
