Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.1
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.91
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.22
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.52
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.36
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.7
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.82
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.88
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.51
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.7
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.32
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.7
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.7
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.27
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.6
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.45
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.5
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,22.8
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.99
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.03
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.4
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.14
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,22.27
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.02
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.37
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.8
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.4
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.71
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.78
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.94
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.3
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.94
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.04
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
