Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.6
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.2
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,24.43
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.81
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.11
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.1
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,25.93
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.9
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.08
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,28.25
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,78.2
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.79
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.17
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.8
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,24.66
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,71.9
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.51
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.7
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.35
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.6
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.25
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.86
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.22
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.5
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.58
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.08
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.08
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.3
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.4
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,22.67
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.04
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,21.26
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.09
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.11
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,23.53
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,33.83
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,98.6
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
