Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.13
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,31.81
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,89.6
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.88
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.14
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.65
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,21.03
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.94
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,23.5
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.36
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.7
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,22.63
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.51
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,25.27
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.12
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.34
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.08
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,22.62
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.87
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.94
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,21.15
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.2
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.5
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
