Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.67
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,19.58
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,20.24
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.91
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.17
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.91
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.21
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.54
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.45
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.87
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.3
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.73
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
