Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.92
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.18
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.2
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.56
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.52
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.3
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.3
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.27
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.49
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.19
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
