Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.51
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.68
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.55
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.19
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.15
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.26
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.26
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
