Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.2
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113714,Aintree Drive Pocket,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.76
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.07
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.97
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.89
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.07
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.04
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.1
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.89
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.72
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.8
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.65
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.99
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.06
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.98
